Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
,,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
,,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
,,2024-04-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
,,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
,,2024-04-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-04-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.74
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
,,2024-04-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-11T23:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
,,2024-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
,,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
,,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
,,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-04-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
,,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
,,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
,,2024-04-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.63
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
,,2024-04-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-11T23:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
,,2024-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
,,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
,,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
,,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
,,2024-04-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
,,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
,,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
,,2024-04-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-04-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.66
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
,,2024-04-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-11T23:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
,,2024-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
,,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-04-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
,,2024-04-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.85
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
,,2024-04-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-11T23:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
,,2024-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
,,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
,,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
,,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-04-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
,,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
,,2024-04-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
,,2024-04-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.8
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
,,2024-04-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
,,2024-04-11T23:10:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
,,2024-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
,,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
,,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
,,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
,,2024-04-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
,,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
,,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
,,2024-04-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
,,2024-04-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.8
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
,,2024-04-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-04-11T23:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
,,2024-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
,,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
,,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
,,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
,,2024-04-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
,,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
,,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
,,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-04-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
,,2024-04-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.92
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
,,2024-04-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-04-11T22:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
,,2024-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
,,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
,,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
,,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
,,2024-04-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
,,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-04-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
,,2024-04-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.88
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
,,2024-04-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
,,2024-04-11T22:40:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
,,2024-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
,,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
,,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
,,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
,,2024-04-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
,,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
,,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
,,2024-04-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
,,2024-04-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.86
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
,,2024-04-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-11T22:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
,,2024-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
,,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
,,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
,,2024-04-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
,,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
,,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
,,2024-04-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
,,2024-04-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.86
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
,,2024-04-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-11T22:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2024-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
,,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
,,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
,,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
,,2024-04-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
,,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
,,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
,,2024-04-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
,,2024-04-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.94
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
,,2024-04-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-04-11T22:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
,,2024-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
,,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
,,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
,,2024-04-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
,,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-04-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
,,2024-04-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.94
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
,,2024-04-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-04-11T22:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
,,2024-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
,,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
,,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
,,2024-04-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
,,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
,,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
,,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
,,2024-04-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
,,2024-04-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.03
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
,,2024-04-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
,,2024-04-11T21:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
