Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
,,2024-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
,,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
,,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-04-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
,,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
,,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
,,2024-04-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
,,2024-04-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.01
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
,,2024-04-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
,,2024-04-11T21:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
,,2024-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
,,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
,,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
,,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-04-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
,,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
,,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
,,2024-04-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
,,2024-04-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.88
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
,,2024-04-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
,,2024-04-11T21:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
,,2024-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
,,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
,,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
,,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
,,2024-04-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
,,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
,,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
,,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
,,2024-04-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
,,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
,,2024-04-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.78
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
,,2024-04-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
,,2024-04-11T21:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.6
,,2024-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
,,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
,,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
,,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-04-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
,,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
,,2024-04-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
,,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
,,2024-04-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.67
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
,,2024-04-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-04-11T21:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
,,2024-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
,,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
,,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
,,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
,,2024-04-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
,,2024-04-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
,,2024-04-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.52
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
,,2024-04-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
,,2024-04-11T21:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
,,2024-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
,,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
,,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
,,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-04-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
,,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
,,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
,,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
,,2024-04-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
,,2024-04-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.82
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
,,2024-04-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,,2024-04-11T20:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
,,2024-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
,,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
,,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
,,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
,,2024-04-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
,,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
,,2024-04-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
,,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
,,2024-04-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.92
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
,,2024-04-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-04-11T20:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
,,2024-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
,,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
,,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
,,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
,,2024-04-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
,,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
,,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
,,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
,,2024-04-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
,,2024-04-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.9
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
,,2024-04-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
,,2024-04-11T20:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.55
,,2024-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
,,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
,,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
,,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
,,2024-04-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
,,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
,,2024-04-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
,,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
,,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
,,2024-04-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.86
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
,,2024-04-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
,,2024-04-11T20:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.74
,,2024-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
,,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
,,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
,,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
,,2024-04-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
,,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
,,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
,,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
,,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
,,2024-04-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
,,2024-04-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.81
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
,,2024-04-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
,,2024-04-11T20:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.44
,,2024-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
,,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
,,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
,,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
,,2024-04-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
,,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
,,2024-04-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
,,2024-04-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.76
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
,,2024-04-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
,,2024-04-11T20:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.61
,,2024-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
,,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
,,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-04-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
,,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
,,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
,,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
,,2024-04-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
,,2024-04-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.62
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
,,2024-04-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
,,2024-04-11T19:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.27
,,2024-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
,,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
,,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
,,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
,,2024-04-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
,,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
,,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
,,2024-04-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
,,2024-04-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.8
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
