Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.45
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
,,2024-04-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
,,2024-04-11T19:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.49
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
,,2024-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
,,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
,,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
,,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
,,2024-04-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
,,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
,,2024-04-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.2
,,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
,,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
,,2024-04-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.36
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
,,2024-04-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
,,2024-04-11T19:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.87
,,2024-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
,,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
,,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
,,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
,,2024-04-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
,,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
,,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
,,2024-04-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
,,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.36
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
,,2024-04-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.35
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
,,2024-04-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.3
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
,,2024-04-11T19:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.02
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.05
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.17
,,2024-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
,,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
,,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
,,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
,,2024-04-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
,,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
,,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
,,2024-04-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
,,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
,,2024-04-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.41
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
,,2024-04-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-04-11T19:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.52
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
,,2024-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
,,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
,,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
,,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
,,2024-04-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
,,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
,,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
,,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
,,2024-04-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
,,2024-04-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.28
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,,2024-04-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,75.2
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
,,2024-04-11T19:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.14
,,2024-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
,,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
,,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
,,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
,,2024-04-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
,,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
,,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
,,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
,,2024-04-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
,,2024-04-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.35
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
,,2024-04-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-04-11T18:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.13
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.46
,,2024-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
,,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
,,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
,,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
,,2024-04-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
,,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
,,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
,,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
,,2024-04-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.29
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
,,2024-04-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.4
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
,,2024-04-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,58.9
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
,,2024-04-11T18:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.47
,,2024-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
,,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
,,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
,,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
,,2024-04-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
,,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
,,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
,,2024-04-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
,,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
,,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
,,2024-04-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,77.9
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.9
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.37
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.83
,,2024-04-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
,,2024-04-11T18:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.83
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.93
,,2024-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
,,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
,,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
,,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
,,2024-04-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
,,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
,,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
,,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
,,2024-04-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
,,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.03
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
,,2024-04-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.36
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
,,2024-04-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
,,2024-04-11T18:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.55
,,2024-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
,,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
,,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
,,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
,,2024-04-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
,,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
,,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
,,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
,,2024-04-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
,,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.68
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
,,2024-04-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.34
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
,,2024-04-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
,,2024-04-11T18:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.53
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
,,2024-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
,,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
,,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
,,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
,,2024-04-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
,,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
,,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
,,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
,,2024-04-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
,,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.04
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
,,2024-04-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.35
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
,,2024-04-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
,,2024-04-11T18:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.15
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.59
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
,,2024-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
,,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
,,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
,,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
,,2024-04-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
,,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
,,2024-04-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
,,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.4
,,2024-04-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.39
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
,,2024-04-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-04-11T17:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.07
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.01
,,2024-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
,,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
,,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
,,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
,,2024-04-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
,,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
,,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
,,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
,,2024-04-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.3
,,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
,,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
,,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
,,2024-04-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.24
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
,,2024-04-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
,,2024-04-11T17:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.3
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.11
,,2024-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
,,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
,,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
,,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
,,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
,,2024-04-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
,,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
