Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
,,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
,,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
,,2024-04-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,66.4
,,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
,,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
,,2024-04-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.22
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
,,2024-04-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
,,2024-04-11T17:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.25
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.2
,,2024-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
,,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
,,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
,,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
,,2024-04-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
,,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
,,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
,,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
,,2024-04-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.9
,,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
,,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.72
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
,,2024-04-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.34
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
,,2024-04-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-04-11T17:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.81
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.27
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.27
,,2024-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
,,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
,,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
,,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
,,2024-04-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
,,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
,,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
,,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
,,2024-04-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
,,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
,,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.23
,,2024-04-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.37
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
,,2024-04-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
,,2024-04-11T17:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.09
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.59
,,2024-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,179.6
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
,,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
,,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
,,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
,,2024-04-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
,,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
,,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
,,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
,,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
,,2024-04-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
,,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
,,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
,,2024-04-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.37
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.11
,,2024-04-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
,,2024-04-11T17:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.22
,,2024-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
,,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
,,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
,,2024-04-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
,,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
,,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
,,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
,,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
,,2024-04-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.38
,,2024-04-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.44
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
,,2024-04-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
,,2024-04-11T16:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.13
,,2024-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
,,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
,,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
,,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
,,2024-04-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
,,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
,,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
,,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
,,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
,,2024-04-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.88
,,2024-04-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,71.9
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.45
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
,,2024-04-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
,,2024-04-11T16:40:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.99
,,2024-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
,,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
,,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
,,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
,,2024-04-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
,,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
,,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
,,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
,,2024-04-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.94
,,2024-04-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,82.9
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.42
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
,,2024-04-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-04-11T16:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.34
,,2024-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
,,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
,,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
,,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
,,2024-04-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.9
,,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
,,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
,,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
,,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
,,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
,,2024-04-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
,,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
,,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.69
,,2024-04-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.32
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
,,2024-04-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-04-11T16:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.44
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.4
,,2024-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
,,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
,,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
,,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
,,2024-04-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
,,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
,,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
,,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
,,2024-04-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
,,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
,,2024-04-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.49
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
,,2024-04-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-04-11T16:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.83
,,2024-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
,,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
,,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
,,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
,,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
,,2024-04-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
,,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
,,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
,,2024-04-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
,,2024-04-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.47
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
,,2024-04-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-04-11T16:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
,,2024-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
,,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
,,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
,,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
,,2024-04-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
,,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
,,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
,,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
,,2024-04-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
,,2024-04-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.55
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-04-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-11T15:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
,,2024-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
,,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
,,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
,,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
,,2024-04-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
,,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
,,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
,,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
,,2024-04-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
,,2024-04-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.59
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-04-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-11T15:40:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
,,2024-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
,,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
,,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
,,2024-04-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
,,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
,,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
,,2024-04-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
,,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
,,2024-04-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.54
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
,,2024-04-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-11T15:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
,,2024-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
