Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
,,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
,,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
,,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-04-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
,,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
,,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
,,2024-04-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
,,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
,,2024-04-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.3
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.38
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
,,2024-04-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-04-11T15:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
,,2024-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
,,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
,,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
,,2024-04-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
,,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
,,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
,,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
,,2024-04-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
,,2024-04-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.33
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
,,2024-04-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-04-11T15:10:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.44
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
,,2024-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
,,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
,,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
,,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
,,2024-04-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
,,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
,,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
,,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
,,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
,,2024-04-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
,,2024-04-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.37
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
,,2024-04-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-11T15:00:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
,,2024-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
,,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
,,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
,,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
,,2024-04-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
,,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
,,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
,,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
,,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
,,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
,,2024-04-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
,,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
,,2024-04-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.46
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
,,2024-04-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-11T14:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
,,2024-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
,,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
,,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
,,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
,,2024-04-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
,,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
,,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
,,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
,,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
,,2024-04-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
,,2024-04-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.35
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
,,2024-04-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-11T14:40:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
,,2024-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
,,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
,,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
,,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
,,2024-04-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
,,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
,,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
,,2024-04-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
,,2024-04-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.56
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
,,2024-04-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-04-11T14:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
,,2024-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
,,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
,,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
,,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
,,2024-04-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
,,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
,,2024-04-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
,,2024-04-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.6
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
,,2024-04-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-11T14:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
,,2024-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
,,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
,,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
,,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
,,2024-04-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
,,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
,,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
,,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
,,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
,,2024-04-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
,,2024-04-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.4
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-04-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-11T14:10:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
,,2024-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
,,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
,,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
,,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
,,2024-04-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
,,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
,,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
,,2024-04-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-04-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.44
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-04-11T14:00:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
,,2024-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
,,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
,,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
,,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
,,2024-04-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
,,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
,,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
,,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
,,2024-04-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
,,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
,,2024-04-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.56
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-04-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-11T13:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
,,2024-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
,,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
,,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
,,2024-04-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
,,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
,,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
,,2024-04-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
,,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
,,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
,,2024-04-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.45
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-04-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-11T13:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
,,2024-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
,,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
,,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
,,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
,,2024-04-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
,,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
,,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
,,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
,,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
,,2024-04-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
,,2024-04-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.5
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
,,2024-04-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
,,2024-04-11T13:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
,,2024-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
,,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
,,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
,,2024-04-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
,,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
,,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
,,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
,,2024-04-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
,,2024-04-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.62
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
,,2024-04-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
