Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T13:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
,,2024-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
,,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
,,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
,,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
,,2024-04-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
,,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
,,2024-04-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
,,2024-04-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.61
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
,,2024-04-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-11T13:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
,,2024-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
,,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
,,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
,,2024-04-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,63.2
,,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
,,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
,,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
,,2024-04-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
,,2024-04-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.59
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
,,2024-04-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-11T13:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
,,2024-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
,,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
,,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
,,2024-04-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,63.8
,,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
,,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
,,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-04-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
,,2024-04-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.54
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
,,2024-04-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-11T12:50:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
,,2024-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
,,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
,,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
,,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
,,2024-04-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
,,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
,,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
,,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
,,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
,,2024-04-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
,,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
,,2024-04-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.42
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-04-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-11T12:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
,,2024-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
,,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
,,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
,,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-04-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,56.7
,,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
,,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
,,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
,,2024-04-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
,,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
,,2024-04-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.56
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
,,2024-04-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-11T12:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.47
,,2024-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
,,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
,,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
,,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
,,2024-04-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
,,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
,,2024-04-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
,,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
,,2024-04-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.56
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
,,2024-04-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-11T12:20:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
,,2024-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
,,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
,,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
,,2024-04-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
,,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
,,2024-04-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
,,2024-04-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.49
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
,,2024-04-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-04-11T12:10:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
,,2024-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
,,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
,,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
,,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
,,2024-04-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
,,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
,,2024-04-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
,,2024-04-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.29
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
,,2024-04-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-11T12:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
,,2024-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
,,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
,,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
,,2024-04-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
,,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
,,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
,,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
,,2024-04-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
,,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
,,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
,,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
,,2024-04-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
,,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.21
,,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
,,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
,,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
,,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-04-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
,,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
,,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-11T11:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.28
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
,,2024-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
,,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
,,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
,,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
,,2024-04-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
,,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
,,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
,,2024-04-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
,,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
,,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.61
,,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
,,2024-04-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,75.2
,,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
,,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
,,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
,,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
,,2024-04-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-11T11:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
,,2024-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
,,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
,,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
,,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
,,2024-04-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
,,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
,,2024-04-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
,,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
,,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.1
,,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
,,2024-04-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,106.7
,,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
,,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
,,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.94
,,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
,,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
,,2024-04-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-11T11:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.2
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
,,2024-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
,,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
,,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
,,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
,,2024-04-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
,,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
,,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
,,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
,,2024-04-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
,,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
,,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
,,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
,,2024-04-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
,,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
,,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
,,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
,,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
,,2024-04-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
,,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-11T11:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
,,2024-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
,,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
,,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
