Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
,,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
,,2024-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,19.2
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531905,Primrose Court,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,19.2
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
531905,Primrose Court,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,19.3
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
531905,Primrose Court,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531905,Primrose Court,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
531905,Primrose Court,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
531905,Primrose Court,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
531905,Primrose Court,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531905,Primrose Court,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531905,Primrose Court,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
