Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531905,Primrose Court,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.46
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531905,Primrose Court,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.31
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
531905,Primrose Court,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
531905,Primrose Court,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531905,Primrose Court,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,56.3
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
531905,Primrose Court,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
531905,Primrose Court,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
531905,Primrose Court,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
531905,Primrose Court,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.11
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
531905,Primrose Court,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
