Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.81
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.73
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.6
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
531905,Primrose Court,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.61
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.37
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
531905,Primrose Court,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.22
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
531905,Primrose Court,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,68.0
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.55
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
531905,Primrose Court,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
531905,Primrose Court,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
531905,Primrose Court,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.08
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.37
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
531905,Primrose Court,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.39
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.59
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.6
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
531905,Primrose Court,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.86
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.73
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.17
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.28
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.11
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
531905,Primrose Court,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.65
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.65
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.22
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.01
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
