Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
531905,Primrose Court,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,61.7
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.87
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.53
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.88
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.99
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
531905,Primrose Court,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.71
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.7
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.11
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
531905,Primrose Court,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.74
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.83
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
531905,Primrose Court,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,71.8
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.04
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.2
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.41
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.4
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.96
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
531905,Primrose Court,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,77.1
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.91
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.83
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.66
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.96
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
531905,Primrose Court,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.64
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.42
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.36
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
531905,Primrose Court,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.82
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.1
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.8
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
531905,Primrose Court,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.9
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.7
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.2
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.41
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
531905,Primrose Court,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.9
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.85
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
531905,Primrose Court,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.24
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,71.4
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.1
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.61
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,20.3
