Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.51
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.47
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
531905,Primrose Court,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.35
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,84.3
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.74
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
531905,Primrose Court,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.82
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
531905,Primrose Court,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.36
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.77
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
531905,Primrose Court,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.55
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.06
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.02
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.17
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
531905,Primrose Court,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.53
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.45
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.15
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.07
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
531905,Primrose Court,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.68
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,64.2
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.25
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.39
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
531905,Primrose Court,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.56
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
531905,Primrose Court,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,55.3
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.91
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531905,Primrose Court,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.29
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,65.5
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
531905,Primrose Court,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,56.6
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
