Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.2
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531905,Primrose Court,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,62.6
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,58.8
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531905,Primrose Court,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,62.5
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.62
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
531905,Primrose Court,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,55.1
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.25
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
531905,Primrose Court,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
531905,Primrose Court,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
531905,Primrose Court,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,20.8
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
531905,Primrose Court,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531905,Primrose Court,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531905,Primrose Court,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531905,Primrose Court,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
