Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531905,Primrose Court,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531905,Primrose Court,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531905,Primrose Court,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.75
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,20.8
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531905,Primrose Court,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
531905,Primrose Court,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531905,Primrose Court,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531905,Primrose Court,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
531905,Primrose Court,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531905,Primrose Court,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.78
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
531905,Primrose Court,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
