Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531905,Primrose Court,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531905,Primrose Court,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.86
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531905,Primrose Court,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531905,Primrose Court,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,68.4
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.77
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.45
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
531905,Primrose Court,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.26
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,70.2
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.75
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531905,Primrose Court,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,66.2
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
531905,Primrose Court,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.7
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531905,Primrose Court,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
531905,Primrose Court,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
