Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
531905,Primrose Court,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,59.1
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.84
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.67
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531905,Primrose Court,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,60.3
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
531905,Primrose Court,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531905,Primrose Court,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531905,Primrose Court,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531905,Primrose Court,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531905,Primrose Court,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
531905,Primrose Court,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
531905,Primrose Court,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,55.3
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531905,Primrose Court,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
