Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531905,Primrose Court,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531905,Primrose Court,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531905,Primrose Court,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
531905,Primrose Court,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
531905,Primrose Court,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.19
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,19.3
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
531905,Primrose Court,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.4
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,19.2
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531905,Primrose Court,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,19.2
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531905,Primrose Court,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,54.1
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.96
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
531905,Primrose Court,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.71
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531905,Primrose Court,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
