Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.66
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531905,Primrose Court,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.03
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.75
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,18.9
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.83
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531905,Primrose Court,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.89
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,18.7
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.92
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
531905,Primrose Court,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.9
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,18.7
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531905,Primrose Court,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.92
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,18.7
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.24
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531905,Primrose Court,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.81
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
531905,Primrose Court,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.91
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,18.9
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
531905,Primrose Court,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.7
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
531905,Primrose Court,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.69
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531905,Primrose Court,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.84
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
531905,Primrose Court,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
