Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.04
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531905,Primrose Court,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.84
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531905,Primrose Court,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.72
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531905,Primrose Court,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.86
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531905,Primrose Court,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,19.2
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531905,Primrose Court,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.78
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,19.3
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
531905,Primrose Court,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.91
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,19.3
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
531905,Primrose Court,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.82
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,19.3
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531905,Primrose Court,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.81
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531905,Primrose Court,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.97
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531905,Primrose Court,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
