Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.04
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
531905,Primrose Court,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.97
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531905,Primrose Court,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.99
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
531905,Primrose Court,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.99
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531905,Primrose Court,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.03
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
531905,Primrose Court,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.99
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
531905,Primrose Court,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.09
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
531905,Primrose Court,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.09
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
531905,Primrose Court,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.96
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
531905,Primrose Court,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.11
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
