Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
531905,Primrose Court,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.31
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
531905,Primrose Court,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.23
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531905,Primrose Court,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
531905,Primrose Court,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531905,Primrose Court,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
531905,Primrose Court,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.13
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
531905,Primrose Court,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.17
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
531905,Primrose Court,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.18
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
531905,Primrose Court,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.19
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531905,Primrose Court,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.15
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
