Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531905,Primrose Court,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.12
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,20.8
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
531905,Primrose Court,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,20.8
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
531905,Primrose Court,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.14
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,20.9
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
531905,Primrose Court,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.19
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,20.9
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531905,Primrose Court,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.26
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,21.0
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531905,Primrose Court,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.17
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,21.0
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531905,Primrose Court,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.19
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,21.1
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531905,Primrose Court,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531905,Primrose Court,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531905,Primrose Court,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
