Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531905,Primrose Court,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
531905,Primrose Court,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.31
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
531905,Primrose Court,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.31
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
531905,Primrose Court,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.46
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,20.8
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
531905,Primrose Court,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,20.9
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
531905,Primrose Court,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.36
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,20.9
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531905,Primrose Court,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,21.0
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
531905,Primrose Court,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,21.1
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531905,Primrose Court,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,21.1
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
531905,Primrose Court,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
