Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.62
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,21.2
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531905,Primrose Court,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.7
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,21.3
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
531905,Primrose Court,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,64.8
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,21.3
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531905,Primrose Court,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.02
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.61
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,21.4
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.12
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
531905,Primrose Court,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,47.3
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,21.4
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531905,Primrose Court,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,21.4
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.95
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
531905,Primrose Court,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.43
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
531905,Primrose Court,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.55
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,60.2
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.47
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
531905,Primrose Court,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.83
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.37
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.55
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
531905,Primrose Court,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.23
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.33
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,21.6
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
