Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
531905,Primrose Court,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,72.1
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.8
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,79.8
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.2
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.15
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,21.6
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.04
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.95
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
531905,Primrose Court,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,58.1
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.87
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.02
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.2
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.1
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,21.6
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.42
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
531905,Primrose Court,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.31
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.81
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,69.8
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.8
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.16
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,21.6
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.25
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.33
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
531905,Primrose Court,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.8
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.05
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,21.7
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.96
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.5
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
531905,Primrose Court,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.36
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.13
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.17
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
531905,Primrose Court,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.2
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.61
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.08
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.58
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.8
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
531905,Primrose Court,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.73
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,64.7
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.2
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.57
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.65
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
531905,Primrose Court,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.16
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.8
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.26
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
531905,Primrose Court,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.1
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.66
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
531905,Primrose Court,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.17
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
