Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.65
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
531905,Primrose Court,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.32
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.39
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
531905,Primrose Court,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.92
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
531905,Primrose Court,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,57.1
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.07
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,69.5
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.8
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531905,Primrose Court,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.11
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.1
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
531905,Primrose Court,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.21
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.98
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
531905,Primrose Court,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.4
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.14
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.22
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
531905,Primrose Court,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.56
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.22
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.0
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.95
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
531905,Primrose Court,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,64.9
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,22.2
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.19
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
531905,Primrose Court,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.45
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,66.8
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,22.3
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.2
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.39
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
531905,Primrose Court,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
