Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,22.3
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
531905,Primrose Court,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,22.5
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
531905,Primrose Court,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,22.5
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.29
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
531905,Primrose Court,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.26
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,22.7
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.02
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.13
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
531905,Primrose Court,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,22.8
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.1
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
531905,Primrose Court,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.9
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,22.9
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
531905,Primrose Court,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.36
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,22.9
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
531905,Primrose Court,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,22.9
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
531905,Primrose Court,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.56
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.2
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,22.9
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
531905,Primrose Court,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.46
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,22.9
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.47
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
531905,Primrose Court,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
