Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,22.9
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531905,Primrose Court,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,22.9
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531905,Primrose Court,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,22.8
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
531905,Primrose Court,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.42
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,22.8
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
531905,Primrose Court,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.36
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,22.8
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531905,Primrose Court,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.42
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,74.8
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,22.8
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
531905,Primrose Court,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,61.8
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,22.8
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531905,Primrose Court,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,22.8
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
531905,Primrose Court,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,55.5
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,22.7
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531905,Primrose Court,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.73
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,22.6
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531905,Primrose Court,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
