Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,22.5
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531905,Primrose Court,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.69
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,22.4
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
531905,Primrose Court,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.3
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531905,Primrose Court,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.7
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.2
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531905,Primrose Court,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531905,Primrose Court,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531905,Primrose Court,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
531905,Primrose Court,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531905,Primrose Court,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531905,Primrose Court,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
