Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531905,Primrose Court,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.73
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,21.7
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531905,Primrose Court,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531905,Primrose Court,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531905,Primrose Court,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531905,Primrose Court,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.73
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531905,Primrose Court,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.4
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
531905,Primrose Court,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.46
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.4
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
531905,Primrose Court,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.4
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531905,Primrose Court,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.4
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531905,Primrose Court,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
