Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.2
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531905,Primrose Court,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,77.1
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,21.1
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531905,Primrose Court,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,64.1
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,21.0
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531905,Primrose Court,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,20.8
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
531905,Primrose Court,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
531905,Primrose Court,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531905,Primrose Court,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531905,Primrose Court,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.8
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531905,Primrose Court,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.94
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
531905,Primrose Court,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531905,Primrose Court,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
