Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
531905,Primrose Court,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,52.1
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
531905,Primrose Court,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.19
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,70.7
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.21
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
531905,Primrose Court,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,67.2
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531905,Primrose Court,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531905,Primrose Court,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
531905,Primrose Court,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.3
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.62
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,19.3
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
531905,Primrose Court,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
531905,Primrose Court,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.81
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,18.9
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
531905,Primrose Court,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,18.7
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531905,Primrose Court,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
