Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.22
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,18.5
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
531905,Primrose Court,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.8
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.27
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.11
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
531905,Primrose Court,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.33
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,18.2
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
531905,Primrose Court,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.36
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,18.1
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.94
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
531905,Primrose Court,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.13
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531905,Primrose Court,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.55
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,82.4
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.96
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
531905,Primrose Court,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531905,Primrose Court,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.16
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.54
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
531905,Primrose Court,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.21
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531905,Primrose Court,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.3
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
