Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
531905,Primrose Court,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531905,Primrose Court,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
531905,Primrose Court,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,18.0
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
531905,Primrose Court,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.31
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,70.3
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,18.0
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
531905,Primrose Court,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.18
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,18.1
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
531905,Primrose Court,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.19
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,18.1
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531905,Primrose Court,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.22
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,18.2
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531905,Primrose Court,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.32
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
531905,Primrose Court,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
531905,Primrose Court,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.4
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
