Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,18.5
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
531905,Primrose Court,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,18.6
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
531905,Primrose Court,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.4
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,18.7
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
531905,Primrose Court,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.31
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,18.7
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531905,Primrose Court,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.29
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531905,Primrose Court,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.33
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531905,Primrose Court,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.47
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531905,Primrose Court,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531905,Primrose Court,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.46
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,18.9
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531905,Primrose Court,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,18.9
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
531905,Primrose Court,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
