Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531905,Primrose Court,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
531905,Primrose Court,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531905,Primrose Court,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.62
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
531905,Primrose Court,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531905,Primrose Court,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,19.3
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531905,Primrose Court,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531905,Primrose Court,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.61
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
531905,Primrose Court,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.62
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
531905,Primrose Court,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
531905,Primrose Court,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
