Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
531905,Primrose Court,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
531905,Primrose Court,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
531905,Primrose Court,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531905,Primrose Court,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531905,Primrose Court,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
531905,Primrose Court,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531905,Primrose Court,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531905,Primrose Court,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531905,Primrose Court,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.47
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
