Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.27
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
531905,Primrose Court,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
531905,Primrose Court,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
531905,Primrose Court,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
531905,Primrose Court,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.69
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
531905,Primrose Court,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.41
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531905,Primrose Court,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,63.7
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.66
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
531905,Primrose Court,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.74
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
531905,Primrose Court,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,55.4
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
531905,Primrose Court,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.36
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.92
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
531905,Primrose Court,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
