Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.57
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.27
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
531905,Primrose Court,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.17
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,62.7
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.24
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.68
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.94
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
531905,Primrose Court,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.62
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.6
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
531905,Primrose Court,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.02
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,79.3
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.06
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.23
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
531905,Primrose Court,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.9
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.45
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.4
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.74
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
531905,Primrose Court,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.36
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,72.6
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.67
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.56
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
531905,Primrose Court,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.07
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.22
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
531905,Primrose Court,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,79.4
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.37
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.64
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531905,Primrose Court,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.37
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.63
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,80.5
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.86
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.49
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
531905,Primrose Court,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.1
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.32
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,65.4
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.05
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
531905,Primrose Court,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
