Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.3
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.36
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.5
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.28
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
531905,Primrose Court,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.04
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,69.2
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.18
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.53
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.11
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.9
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
531905,Primrose Court,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.87
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.52
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
531905,Primrose Court,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.3
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.62
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.36
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
531905,Primrose Court,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,70.1
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.27
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.91
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.18
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
531905,Primrose Court,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,72.7
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.02
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.91
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.06
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,79.7
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.22
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.22
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.93
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.2
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
531905,Primrose Court,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.52
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.33
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.99
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
531905,Primrose Court,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.94
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.27
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.03
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
531905,Primrose Court,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.26
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.57
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.22
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.15
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
531905,Primrose Court,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.86
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.55
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.56
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.15
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.14
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
531905,Primrose Court,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
