Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.1
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.8
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.42
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
531905,Primrose Court,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.3
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,62.7
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.31
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
531905,Primrose Court,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.58
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.3
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.16
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
531905,Primrose Court,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.4
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
531905,Primrose Court,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.45
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.15
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531905,Primrose Court,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
531905,Primrose Court,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.4
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,20.6
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
531905,Primrose Court,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.1
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531905,Primrose Court,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,72.8
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531905,Primrose Court,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
531905,Primrose Court,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
