Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531905,Primrose Court,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
531905,Primrose Court,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531905,Primrose Court,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531905,Primrose Court,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,20.3
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531905,Primrose Court,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.82
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531905,Primrose Court,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.77
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531905,Primrose Court,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531905,Primrose Court,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
531905,Primrose Court,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.82
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
