Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531905,Primrose Court,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531905,Primrose Court,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.85
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
531905,Primrose Court,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
531905,Primrose Court,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
531905,Primrose Court,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.97
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531905,Primrose Court,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.02
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
531905,Primrose Court,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.05
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
531905,Primrose Court,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,65.4
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.09
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.81
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
531905,Primrose Court,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531905,Primrose Court,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
