Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,51.1
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
531905,Primrose Court,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.04
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
531905,Primrose Court,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.09
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
531905,Primrose Court,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
531905,Primrose Court,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.08
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
531905,Primrose Court,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.09
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
531905,Primrose Court,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.02
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
531905,Primrose Court,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.07
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
531905,Primrose Court,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
531905,Primrose Court,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,57.1
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.86
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.76
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
531905,Primrose Court,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
