Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.93
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
531905,Primrose Court,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.82
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.76
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
531905,Primrose Court,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.78
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,19.3
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
531905,Primrose Court,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531905,Primrose Court,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
531905,Primrose Court,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
531905,Primrose Court,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
531905,Primrose Court,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,18.9
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
531905,Primrose Court,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.78
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,18.6
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
531905,Primrose Court,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,46.9
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.7
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,18.4
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531905,Primrose Court,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
