Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,18.4
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
531905,Primrose Court,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.3
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
531905,Primrose Court,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
531905,Primrose Court,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531905,Primrose Court,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.3
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531905,Primrose Court,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
531905,Primrose Court,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,18.2
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
531905,Primrose Court,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,18.0
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
531905,Primrose Court,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.4
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,18.0
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
531905,Primrose Court,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
