Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
531905,Primrose Court,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
531905,Primrose Court,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
531905,Primrose Court,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
531905,Primrose Court,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.37
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
531905,Primrose Court,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,17.8
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
531905,Primrose Court,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,17.8
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
531905,Primrose Court,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.47
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531905,Primrose Court,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531905,Primrose Court,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531905,Primrose Court,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
