Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,18.0
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531905,Primrose Court,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,18.0
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531905,Primrose Court,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,18.1
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531905,Primrose Court,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,18.2
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531905,Primrose Court,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.61
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531905,Primrose Court,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,18.4
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
531905,Primrose Court,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,18.4
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
531905,Primrose Court,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.62
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,18.5
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
531905,Primrose Court,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.77
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,18.6
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
531905,Primrose Court,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,18.6
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
531905,Primrose Court,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
