Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,18.7
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
531905,Primrose Court,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.83
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
531905,Primrose Court,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
531905,Primrose Court,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.75
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,18.9
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
531905,Primrose Court,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,18.9
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
531905,Primrose Court,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.83
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
531905,Primrose Court,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531905,Primrose Court,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.84
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,19.2
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531905,Primrose Court,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,19.2
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
531905,Primrose Court,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,19.3
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
531905,Primrose Court,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
