Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531905,Primrose Court,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,19.4
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531905,Primrose Court,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531905,Primrose Court,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,19.5
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
531905,Primrose Court,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.69
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,19.6
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
531905,Primrose Court,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,19.7
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531905,Primrose Court,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
531905,Primrose Court,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.47
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,19.8
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
531905,Primrose Court,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,19.9
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
531905,Primrose Court,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,20.0
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531905,Primrose Court,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
