Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.42
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,20.1
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
531905,Primrose Court,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.41
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,20.2
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531905,Primrose Court,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.31
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531905,Primrose Court,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.26
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531905,Primrose Court,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531905,Primrose Court,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.27
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,21.6
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
531905,Primrose Court,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.15
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,21.7
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
531905,Primrose Court,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
531905,Primrose Court,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.23
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531905,Primrose Court,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.42
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
