Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531905,Primrose Court,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
531905,Primrose Court,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
531905,Primrose Court,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531905,Primrose Court,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
531905,Primrose Court,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531905,Primrose Court,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
531905,Primrose Court,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
531905,Primrose Court,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
531905,Primrose Court,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
531905,Primrose Court,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.86
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
