Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
531905,Primrose Court,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.83
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
531905,Primrose Court,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.97
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,74.4
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.01
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
531905,Primrose Court,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.99
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.01
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
531905,Primrose Court,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.82
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
531905,Primrose Court,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.64
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.18
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
531905,Primrose Court,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.42
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
531905,Primrose Court,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
531905,Primrose Court,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.84
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,89.7
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.77
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.73
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.14
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
531905,Primrose Court,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.47
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,77.2
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.75
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.93
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
531905,Primrose Court,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
