Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.01
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.46
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,108.3
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.2
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.43
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.81
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
531905,Primrose Court,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.29
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,75.2
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.81
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.56
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
531905,Primrose Court,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.03
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
531905,Primrose Court,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,63.7
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.92
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.38
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.5
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
531905,Primrose Court,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.8
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.7
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,76.9
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.4
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,194.9
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
531905,Primrose Court,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.9
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.73
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.93
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
531905,Primrose Court,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.09
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.44
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
531905,Primrose Court,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.78
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
531905,Primrose Court,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,64.8
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.78
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,62.7
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.2
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.36
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
531905,Primrose Court,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.03
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.63
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.73
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.35
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
531905,Primrose Court,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
