Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.25
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
531905,Primrose Court,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.8
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.17
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
531905,Primrose Court,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.69
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.09
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.52
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
531905,Primrose Court,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.7
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.96
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
531905,Primrose Court,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.27
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
531905,Primrose Court,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.22
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
531905,Primrose Court,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.05
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
531905,Primrose Court,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.86
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,70.7
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.12
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
531905,Primrose Court,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.94
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
531905,Primrose Court,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
