Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531905,Primrose Court,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
531905,Primrose Court,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.2
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,80.6
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
531905,Primrose Court,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,67.0
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,85.9
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.79
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.7
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531905,Primrose Court,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.41
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531905,Primrose Court,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,22.2
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531905,Primrose Court,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,63.8
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.45
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,22.3
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
531905,Primrose Court,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,61.1
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.4
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.68
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
531905,Primrose Court,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,54.1
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.5
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531905,Primrose Court,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,22.6
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531905,Primrose Court,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
