Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,22.6
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531905,Primrose Court,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,22.6
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
531905,Primrose Court,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,22.5
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531905,Primrose Court,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.93
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,22.3
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531905,Primrose Court,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.8
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,22.2
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531905,Primrose Court,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531905,Primrose Court,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.62
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531905,Primrose Court,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531905,Primrose Court,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
531905,Primrose Court,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531905,Primrose Court,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
