Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531905,Primrose Court,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,22.1
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531905,Primrose Court,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531905,Primrose Court,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.85
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,22.0
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
531905,Primrose Court,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,77.2
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,21.9
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531905,Primrose Court,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.3
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.85
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,21.8
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531905,Primrose Court,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,21.7
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531905,Primrose Court,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,21.6
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531905,Primrose Court,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,71.0
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,21.5
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531905,Primrose Court,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,76.4
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,21.4
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531905,Primrose Court,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
