Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,63.3
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,21.3
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531905,Primrose Court,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,21.2
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531905,Primrose Court,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,21.0
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531905,Primrose Court,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,20.9
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
531905,Primrose Court,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,20.9
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531905,Primrose Court,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.94
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,20.8
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531905,Primrose Court,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.06
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
531905,Primrose Court,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,20.7
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531905,Primrose Court,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,20.5
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531905,Primrose Court,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,20.4
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
531905,Primrose Court,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
531905,Primrose Court,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531905,Primrose Court,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
