Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531905,Primrose Court,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
531905,Primrose Court,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
531905,Primrose Court,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
531905,Primrose Court,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
531905,Primrose Court,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
531905,Primrose Court,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
531905,Primrose Court,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
531905,Primrose Court,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.69
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,71.7
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,18.6
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531905,Primrose Court,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,18.4
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531905,Primrose Court,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,18.2
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
531905,Primrose Court,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.08
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.46
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,18.0
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531905,Primrose Court,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,17.8
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
531905,Primrose Court,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,17.7
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531905,Primrose Court,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,17.5
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.67
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531905,Primrose Court,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.22
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,63.2
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,17.4
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.6
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531905,Primrose Court,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.42
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
