Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,17.2
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
531905,Primrose Court,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,62.2
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,17.1
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
531905,Primrose Court,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.41
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,17.0
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
531905,Primrose Court,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,16.9
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531905,Primrose Court,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.49
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,79.9
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.29
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,16.8
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531905,Primrose Court,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,16.8
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
531905,Primrose Court,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,71.7
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,16.8
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
531905,Primrose Court,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,16.9
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531905,Primrose Court,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,16.9
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531905,Primrose Court,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.73
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,17.0
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531905,Primrose Court,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
