Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.75
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,17.0
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
531905,Primrose Court,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,17.1
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
531905,Primrose Court,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,17.2
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
531905,Primrose Court,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,17.3
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
531905,Primrose Court,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.78
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,17.3
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
531905,Primrose Court,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,17.4
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
531905,Primrose Court,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.5
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
531905,Primrose Court,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.5
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
531905,Primrose Court,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.6
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
531905,Primrose Court,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,17.7
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
531905,Primrose Court,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
