Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,17.8
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531905,Primrose Court,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.85
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,17.8
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531905,Primrose Court,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.86
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,17.9
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531905,Primrose Court,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.84
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,18.0
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531905,Primrose Court,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.8
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,18.1
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
531905,Primrose Court,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,18.2
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
531905,Primrose Court,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.78
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531905,Primrose Court,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.75
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,18.3
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531905,Primrose Court,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.4
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531905,Primrose Court,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,18.5
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531905,Primrose Court,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
