Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.61
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,18.6
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531905,Primrose Court,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,18.7
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531905,Primrose Court,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531905,Primrose Court,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,18.8
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
531905,Primrose Court,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,18.9
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
531905,Primrose Court,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531905,Primrose Court,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.77
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,19.0
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531905,Primrose Court,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,19.1
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531905,Primrose Court,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.7
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,19.2
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
531905,Primrose Court,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
